Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,transformer,,Temperature,C,21.4
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,transformer,,Temperature,C,21.5
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,transformer,,Temperature,C,21.5
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,transformer,,Temperature,C,21.5
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
537269,Friars Walk Car Park,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.12
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,transformer,,Temperature,C,21.5
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
537269,Friars Walk Car Park,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.96
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,transformer,,Temperature,C,21.6
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
537269,Friars Walk Car Park,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,transformer,,Temperature,C,21.6
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
537269,Friars Walk Car Park,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,transformer,,Temperature,C,21.6
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
