Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,transformer,,Temperature,C,21.7
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,21.8
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537269,Friars Walk Car Park,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,21.8
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
537269,Friars Walk Car Park,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,21.8
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
537269,Friars Walk Car Park,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,21.9
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
537269,Friars Walk Car Park,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,21.9
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
537269,Friars Walk Car Park,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,22.0
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
537269,Friars Walk Car Park,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,22.0
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
537269,Friars Walk Car Park,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.36
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,22.0
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
537269,Friars Walk Car Park,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
