Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,22.1
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
537269,Friars Walk Car Park,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,22.1
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
537269,Friars Walk Car Park,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,22.1
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
537269,Friars Walk Car Park,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,22.2
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
537269,Friars Walk Car Park,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.7
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.74
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,22.2
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
537269,Friars Walk Car Park,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,22.3
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
537269,Friars Walk Car Park,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,22.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
537269,Friars Walk Car Park,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,22.4
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
537269,Friars Walk Car Park,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,22.4
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
537269,Friars Walk Car Park,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
