Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
537269,Friars Walk Car Park,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.76
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
537269,Friars Walk Car Park,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
537269,Friars Walk Car Park,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.43
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,22.6
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
537269,Friars Walk Car Park,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.36
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.88
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.95
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,22.6
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
537269,Friars Walk Car Park,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.69
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.48
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,22.6
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
537269,Friars Walk Car Park,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,22.6
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
537269,Friars Walk Car Park,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.26
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.73
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.81
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,22.7
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
537269,Friars Walk Car Park,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,22.7
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
537269,Friars Walk Car Park,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,22.7
537269,Friars Walk Car Park,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
