Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
537269,Friars Walk Car Park,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
537269,Friars Walk Car Park,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
537269,Friars Walk Car Park,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
537269,Friars Walk Car Park,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,22.6
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
537269,Friars Walk Car Park,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,22.6
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
537269,Friars Walk Car Park,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
537269,Friars Walk Car Park,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
537269,Friars Walk Car Park,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
537269,Friars Walk Car Park,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
537269,Friars Walk Car Park,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,22.5
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
537269,Friars Walk Car Park,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,22.4
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
537269,Friars Walk Car Park,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,22.4
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
537269,Friars Walk Car Park,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
