Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,22.4
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
537269,Friars Walk Car Park,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,22.4
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
537269,Friars Walk Car Park,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,22.3
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
537269,Friars Walk Car Park,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,22.3
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
537269,Friars Walk Car Park,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,22.3
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
537269,Friars Walk Car Park,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,22.2
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
537269,Friars Walk Car Park,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,22.1
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
537269,Friars Walk Car Park,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,22.1
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
537269,Friars Walk Car Park,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,22.0
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
537269,Friars Walk Car Park,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
