Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,22.0
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
537269,Friars Walk Car Park,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,22.0
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
537269,Friars Walk Car Park,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,21.9
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
537269,Friars Walk Car Park,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,21.9
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
537269,Friars Walk Car Park,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,21.9
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
537269,Friars Walk Car Park,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,21.8
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
537269,Friars Walk Car Park,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,21.8
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
537269,Friars Walk Car Park,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,21.7
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
537269,Friars Walk Car Park,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,21.6
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
537269,Friars Walk Car Park,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
