Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,transformer,,Temperature,C,21.6
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
537269,Friars Walk Car Park,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.54
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,21.6
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
537269,Friars Walk Car Park,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,transformer,,Temperature,C,21.6
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
537269,Friars Walk Car Park,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,transformer,,Temperature,C,21.5
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
537269,Friars Walk Car Park,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.98
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,transformer,,Temperature,C,21.5
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
537269,Friars Walk Car Park,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,21.5
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
537269,Friars Walk Car Park,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,21.4
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
537269,Friars Walk Car Park,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.93
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,21.4
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
537269,Friars Walk Car Park,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
537269,Friars Walk Car Park,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
