Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
537269,Friars Walk Car Park,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
537269,Friars Walk Car Park,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
537269,Friars Walk Car Park,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
537269,Friars Walk Car Park,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
537269,Friars Walk Car Park,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
537269,Friars Walk Car Park,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
537269,Friars Walk Car Park,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.45
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.8
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
537269,Friars Walk Car Park,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
537269,Friars Walk Car Park,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
