Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
537269,Friars Walk Car Park,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
537269,Friars Walk Car Park,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
537269,Friars Walk Car Park,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
537269,Friars Walk Car Park,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
537269,Friars Walk Car Park,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
537269,Friars Walk Car Park,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
537269,Friars Walk Car Park,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
537269,Friars Walk Car Park,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
537269,Friars Walk Car Park,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
