Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
