Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
