Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
