Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.59
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
