Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,21.4
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,21.4
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,21.4
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,21.4
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
