Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
537269,Friars Walk Car Park,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.38
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,20.2
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
537269,Friars Walk Car Park,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
537269,Friars Walk Car Park,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.06
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
537269,Friars Walk Car Park,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.15
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
537269,Friars Walk Car Park,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.69
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
537269,Friars Walk Car Park,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
537269,Friars Walk Car Park,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
537269,Friars Walk Car Park,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
