Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
537269,Friars Walk Car Park,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.14
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.16
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
537269,Friars Walk Car Park,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.87
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
537269,Friars Walk Car Park,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.16
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
537269,Friars Walk Car Park,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
537269,Friars Walk Car Park,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.99
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
537269,Friars Walk Car Park,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.54
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
537269,Friars Walk Car Park,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
