Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
537269,Friars Walk Car Park,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
537269,Friars Walk Car Park,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.49
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.76
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
537269,Friars Walk Car Park,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.09
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
537269,Friars Walk Car Park,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
537269,Friars Walk Car Park,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.95
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.64
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
537269,Friars Walk Car Park,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
