Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
537269,Friars Walk Car Park,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
537269,Friars Walk Car Park,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
537269,Friars Walk Car Park,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
537269,Friars Walk Car Park,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
537269,Friars Walk Car Park,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.63
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
537269,Friars Walk Car Park,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
537269,Friars Walk Car Park,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.71
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.49
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
537269,Friars Walk Car Park,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
537269,Friars Walk Car Park,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.22
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
