Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
537269,Friars Walk Car Park,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.05
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
537269,Friars Walk Car Park,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.06
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
537269,Friars Walk Car Park,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.56
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
537269,Friars Walk Car Park,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.12
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.47
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
537269,Friars Walk Car Park,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.45
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.09
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
537269,Friars Walk Car Park,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.71
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.15
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
537269,Friars Walk Car Park,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.84
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
537269,Friars Walk Car Park,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
537269,Friars Walk Car Park,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
