Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
537269,Friars Walk Car Park,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.15
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
537269,Friars Walk Car Park,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.28
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.52
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.43
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
537269,Friars Walk Car Park,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.16
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.49
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.61
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
537269,Friars Walk Car Park,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.33
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.82
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
537269,Friars Walk Car Park,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.42
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.24
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.73
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.86
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
537269,Friars Walk Car Park,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.31
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.32
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
537269,Friars Walk Car Park,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.15
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.62
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.84
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
537269,Friars Walk Car Park,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.88
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.1
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.21
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
537269,Friars Walk Car Park,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.91
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.03
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.22
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
537269,Friars Walk Car Park,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
