Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.94
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.86
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.31
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
537269,Friars Walk Car Park,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.49
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.58
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
537269,Friars Walk Car Park,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
537269,Friars Walk Car Park,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.01
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.4
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
537269,Friars Walk Car Park,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.23
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
537269,Friars Walk Car Park,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
537269,Friars Walk Car Park,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.61
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
537269,Friars Walk Car Park,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.75
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.75
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
537269,Friars Walk Car Park,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.14
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.17
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
537269,Friars Walk Car Park,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.85
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
