Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
537269,Friars Walk Car Park,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.14
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.85
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.04
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
537269,Friars Walk Car Park,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
537269,Friars Walk Car Park,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.44
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.68
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.22
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
537269,Friars Walk Car Park,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
537269,Friars Walk Car Park,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
537269,Friars Walk Car Park,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
537269,Friars Walk Car Park,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.06
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.03
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,20.2
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
537269,Friars Walk Car Park,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
537269,Friars Walk Car Park,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
