Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
537269,Friars Walk Car Park,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.29
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
537269,Friars Walk Car Park,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
537269,Friars Walk Car Park,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
537269,Friars Walk Car Park,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.33
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
537269,Friars Walk Car Park,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.72
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
537269,Friars Walk Car Park,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
537269,Friars Walk Car Park,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.34
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
537269,Friars Walk Car Park,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.21
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.92
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.14
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
537269,Friars Walk Car Park,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.27
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.66
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
