Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
537269,Friars Walk Car Park,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.07
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.94
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.02
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.77
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
537269,Friars Walk Car Park,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.8
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
537269,Friars Walk Car Park,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.48
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
537269,Friars Walk Car Park,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
537269,Friars Walk Car Park,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
537269,Friars Walk Car Park,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
537269,Friars Walk Car Park,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
537269,Friars Walk Car Park,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.2
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
537269,Friars Walk Car Park,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
