Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
537269,Friars Walk Car Park,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.58
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
537269,Friars Walk Car Park,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.01
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
537269,Friars Walk Car Park,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
537269,Friars Walk Car Park,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.89
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.33
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
537269,Friars Walk Car Park,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.1
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
537269,Friars Walk Car Park,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
537269,Friars Walk Car Park,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
537269,Friars Walk Car Park,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.33
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
537269,Friars Walk Car Park,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
