Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
537269,Friars Walk Car Park,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
