Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.77
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.45
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.06
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
