Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,20.2
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.43
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
