Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
