Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
537269,Friars Walk Car Park,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
537269,Friars Walk Car Park,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
