Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.63
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
537269,Friars Walk Car Park,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
537269,Friars Walk Car Park,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
537269,Friars Walk Car Park,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
