Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
537269,Friars Walk Car Park,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
537269,Friars Walk Car Park,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
537269,Friars Walk Car Park,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537269,Friars Walk Car Park,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
537269,Friars Walk Car Park,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
537269,Friars Walk Car Park,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
537269,Friars Walk Car Park,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
537269,Friars Walk Car Park,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
537269,Friars Walk Car Park,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.22
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
