Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
537269,Friars Walk Car Park,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.82
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
537269,Friars Walk Car Park,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.86
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.35
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
537269,Friars Walk Car Park,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.34
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.14
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
537269,Friars Walk Car Park,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.63
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.25
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
537269,Friars Walk Car Park,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.14
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
537269,Friars Walk Car Park,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
