Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
537269,Friars Walk Car Park,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
537269,Friars Walk Car Park,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
537269,Friars Walk Car Park,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,21.3
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
537269,Friars Walk Car Park,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
537269,Friars Walk Car Park,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,21.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
537269,Friars Walk Car Park,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.23
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
537269,Friars Walk Car Park,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.39
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,21.1
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
537269,Friars Walk Car Park,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
537269,Friars Walk Car Park,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
