Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
537269,Friars Walk Car Park,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
537269,Friars Walk Car Park,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
537269,Friars Walk Car Park,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
537269,Friars Walk Car Park,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.65
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
537269,Friars Walk Car Park,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
537269,Friars Walk Car Park,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.8
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.03
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
537269,Friars Walk Car Park,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
537269,Friars Walk Car Park,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
537269,Friars Walk Car Park,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
