Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
537269,Friars Walk Car Park,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
537269,Friars Walk Car Park,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
537269,Friars Walk Car Park,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
537269,Friars Walk Car Park,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
537269,Friars Walk Car Park,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
537269,Friars Walk Car Park,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.09
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
537269,Friars Walk Car Park,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,20.2
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
537269,Friars Walk Car Park,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
537269,Friars Walk Car Park,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
537269,Friars Walk Car Park,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
