Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
537269,Friars Walk Car Park,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
537269,Friars Walk Car Park,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.49
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
537269,Friars Walk Car Park,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.52
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
537269,Friars Walk Car Park,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
537269,Friars Walk Car Park,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.88
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
537269,Friars Walk Car Park,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.85
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
537269,Friars Walk Car Park,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
537269,Friars Walk Car Park,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
537269,Friars Walk Car Park,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
