Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
537269,Friars Walk Car Park,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.59
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
537269,Friars Walk Car Park,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
537269,Friars Walk Car Park,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.79
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
537269,Friars Walk Car Park,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.16
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.39
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
537269,Friars Walk Car Park,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
537269,Friars Walk Car Park,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.48
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.58
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
537269,Friars Walk Car Park,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
537269,Friars Walk Car Park,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
537269,Friars Walk Car Park,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.27
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
