Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
537269,Friars Walk Car Park,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
537269,Friars Walk Car Park,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,19.2
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
537269,Friars Walk Car Park,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,19.2
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
537269,Friars Walk Car Park,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
537269,Friars Walk Car Park,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
537269,Friars Walk Car Park,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
537269,Friars Walk Car Park,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
