Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
537269,Friars Walk Car Park,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,19.1
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,19.2
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,19.2
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
