Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.06
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.93
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.74
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,19.3
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,19.4
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
