Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.73
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.89
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
