Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.83
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
