Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.67
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
537269,Friars Walk Car Park,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.21
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
