Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
537269,Friars Walk Car Park,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
537269,Friars Walk Car Park,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
537269,Friars Walk Car Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.9
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
537269,Friars Walk Car Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.98
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.83
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
537269,Friars Walk Car Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
537269,Friars Walk Car Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
537269,Friars Walk Car Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.45
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.75
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
537269,Friars Walk Car Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.66
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.6
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
537269,Friars Walk Car Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.7
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.29
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.61
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
