Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
537269,Friars Walk Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
537269,Friars Walk Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
537269,Friars Walk Car Park,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
537269,Friars Walk Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
537269,Friars Walk Car Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.69
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.53
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
537269,Friars Walk Car Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.61
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
537269,Friars Walk Car Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.07
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
537269,Friars Walk Car Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.54
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
537269,Friars Walk Car Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.63
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.15
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.14
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.51
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
537269,Friars Walk Car Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.5
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
537269,Friars Walk Car Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.32
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
537269,Friars Walk Car Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
537269,Friars Walk Car Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
537269,Friars Walk Car Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.74
