Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
537269,Friars Walk Car Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.07
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
537269,Friars Walk Car Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.88
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
537269,Friars Walk Car Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.31
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
537269,Friars Walk Car Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.12
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
537269,Friars Walk Car Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.36
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
537269,Friars Walk Car Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.79
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.71
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
537269,Friars Walk Car Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.18
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
537269,Friars Walk Car Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.48
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
537269,Friars Walk Car Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.47
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
