Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
537269,Friars Walk Car Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
537269,Friars Walk Car Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.7
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.45
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
537269,Friars Walk Car Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.19
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.82
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.17
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
537269,Friars Walk Car Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.81
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.0
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
537269,Friars Walk Car Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.49
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.45
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
537269,Friars Walk Car Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.42
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.61
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
537269,Friars Walk Car Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.31
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
537269,Friars Walk Car Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.14
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
537269,Friars Walk Car Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.67
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
