Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,20.9
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
537269,Friars Walk Car Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.03
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
537269,Friars Walk Car Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.11
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
537269,Friars Walk Car Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
537269,Friars Walk Car Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,20.8
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
537269,Friars Walk Car Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
537269,Friars Walk Car Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.04
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.96
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,20.7
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
537269,Friars Walk Car Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.91
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
537269,Friars Walk Car Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.63
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
537269,Friars Walk Car Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.07
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.58
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
