Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
537269,Friars Walk Car Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.18
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.68
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,20.6
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
537269,Friars Walk Car Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
537269,Friars Walk Car Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
537269,Friars Walk Car Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.24
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.5
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
537269,Friars Walk Car Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.11
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
537269,Friars Walk Car Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.38
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.8
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.76
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.4
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
537269,Friars Walk Car Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.02
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.93
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
537269,Friars Walk Car Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
537269,Friars Walk Car Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.8
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
