Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
537269,Friars Walk Car Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.22
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.2
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
537269,Friars Walk Car Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.64
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.12
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.2
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
537269,Friars Walk Car Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.54
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
537269,Friars Walk Car Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.46
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.69
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
537269,Friars Walk Car Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.67
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.83
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
537269,Friars Walk Car Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.66
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
537269,Friars Walk Car Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
537269,Friars Walk Car Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
537269,Friars Walk Car Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.91
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
