Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
537269,Friars Walk Car Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
537269,Friars Walk Car Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
537269,Friars Walk Car Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
537269,Friars Walk Car Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.84
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
537269,Friars Walk Car Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.18
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
537269,Friars Walk Car Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
537269,Friars Walk Car Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.61
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
537269,Friars Walk Car Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.2
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
537269,Friars Walk Car Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
537269,Friars Walk Car Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.24
