Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
537269,Friars Walk Car Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
537269,Friars Walk Car Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
537269,Friars Walk Car Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.37
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
537269,Friars Walk Car Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
537269,Friars Walk Car Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
537269,Friars Walk Car Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
537269,Friars Walk Car Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.26
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.12
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
537269,Friars Walk Car Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
537269,Friars Walk Car Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
