Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
537269,Friars Walk Car Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
537269,Friars Walk Car Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
537269,Friars Walk Car Park,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
537269,Friars Walk Car Park,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
537269,Friars Walk Car Park,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
537269,Friars Walk Car Park,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
537269,Friars Walk Car Park,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
537269,Friars Walk Car Park,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
