Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
537269,Friars Walk Car Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
537269,Friars Walk Car Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
