Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
537269,Friars Walk Car Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.5
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,19.5
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.6
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
