Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.91
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
537269,Friars Walk Car Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.7
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.76
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.66
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537269,Friars Walk Car Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.8
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
537269,Friars Walk Car Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
537269,Friars Walk Car Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
