Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537269,Friars Walk Car Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.9
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
537269,Friars Walk Car Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
537269,Friars Walk Car Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537269,Friars Walk Car Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
537269,Friars Walk Car Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,20.0
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
537269,Friars Walk Car Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.5
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
537269,Friars Walk Car Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
