Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
537269,Friars Walk Car Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,20.1
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
537269,Friars Walk Car Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,20.2
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
537269,Friars Walk Car Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
537269,Friars Walk Car Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,20.3
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
537269,Friars Walk Car Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
